Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,64.66,51.75
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,65.46,52.09
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,66.22,52.42
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,111.43,61.51
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,164.83,92.95
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,227.52,140.73
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,282.98,186.63
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,337.06,232.68
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,391.74,278.7
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,446.58,324.44
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,501.15,368.59
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,553.47,410.06
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,604.88,449.59
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,652.96,485.94
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,699.41,520.22
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,743.22,551.75
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,784.85,580.78
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,822.1,606.68
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,856.69,630.82
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,886.42,651.17
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,913.07,669.6
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,935.17,686.16
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,953.94,700.7
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,966.51,711.21
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,975.56,719.6
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,978.67,724.13
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,978.25,726.53
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,970.37,724.01
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,959.06,719.36
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,941.16,709.18
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,929.68,703.48
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,900.33,688.37
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,868.36,671.17
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,823.69,644.02
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,777.3,614.89
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,724.8,579.93
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,667.15,539.71
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,583.57,477.84
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,502.48,414.85
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,390.24,322.61
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,284.37,231.11
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,194.79,135.35
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,67.43,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,12.28,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,20.84,10.13
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,31.53,22.05
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,46.27,35.8
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,49.19,38.75
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,52.26,41.59
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,55.07,44.03
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,57.79,46.29
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,59.21,47.32
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,66.84,53.81
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,67.9,54.48
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,68.91,55.1
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,118.62,66.79
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,172.7,100.51
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,227.5,143.99
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,290.77,198.55
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,345.3,247.71
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,400.07,297.16
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,453.73,345.26
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,507.08,392.14
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,558.42,436.4
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,608.75,478.8
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,655.96,518.09
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,701.52,555.32
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,743.8,589.43
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,783.93,621.31
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,819.84,648.59
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,853.09,673.97
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,881.02,695.29
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,905.87,714.47
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,925.45,730.23
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,941.68,743.73
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,901.92,716.2
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,854.43,682.92
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,699.78,562.65
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,515.81,415.16
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,407.82,330.43
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,281.23,228.17
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,239.53,194.45
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,184.86,149.52
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,235.82,194.16
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,274.21,228.38
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,296.2,248.22
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,300.43,253.47
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,310.46,264.67
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,331.9,284.8
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,313.34,269.35
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,293.99,252.28
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,235.04,199.55
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,178.63,147.65
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,119.46,85.15
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,34.05,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,9.1,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,14.96,6.27
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,25.12,16.75
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,35.29,26.39
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,41.97,32.71
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,48.1,38.37
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,35.09,26.48
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,20.25,12.87
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,22.03,14.43
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,23.8,15.97
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,65.98,53.8
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,105.75,88.85
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,163.08,130.53
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,227.9,180.74
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,252.66,198.43
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,292.92,229.69
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,308.92,244.19
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,322.54,256.6
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,363.5,289.66
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,408.24,325.73
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,408.92,327.23
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,404.5,324.12
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,340.2,273.49
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,264.64,212.87
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,308.23,248.23
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,353.96,284.76
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,359.19,290.05
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,361.53,293.37
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,551.6,446.67
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,755.77,603.63
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,762.61,608.34
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,767.02,612.52
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,652.36,525.64
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,543.62,441.35
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,478.66,391.84
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,410.6,338.75
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,644.49,529.58
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,867.98,700.79
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,888.05,715.68
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,897.22,724.22
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,786.73,643.73
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,663.96,550.75
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,612.8,512.06
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,561.11,472.12
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,574.49,485.91
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,589.41,498.47
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,538.7,457.44
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,488.0,415.02
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,409.3,346.79
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,334.52,278.5
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,223.13,166.83
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,74.54,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.55,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,18.19,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,27.52,17.06
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,37.86,28.46
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,45.94,36.44
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,52.26,42.54
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,58.32,48.17
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,60.84,50.3
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,63.3,52.27
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,64.12,52.7
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,64.92,53.09
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,72.3,59.34
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,77.86,63.9
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,129.0,74.17
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,182.53,109.14
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,237.33,153.2
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,300.93,207.83
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,355.65,256.33
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,411.12,305.04
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,465.6,352.28
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,519.66,397.81
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,571.69,440.2
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,622.67,480.35
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,671.19,517.54
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,718.09,552.39
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,761.71,584.27
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,803.2,613.46
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,839.57,637.65
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,873.25,659.89
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,903.79,679.29
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,931.3,696.56
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,952.57,709.91
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,970.46,721.13
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,981.67,727.93
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,989.34,732.6
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,992.31,736.51
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,991.74,738.34
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,980.52,732.58
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,975.86,731.41
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,959.58,722.47
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,940.06,711.59
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,911.21,697.89
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,879.67,681.75
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,836.38,654.14
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,796.84,628.76
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,734.87,586.01
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,672.82,542.03
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,600.74,490.04
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,530.2,436.5
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,435.77,360.47
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,345.94,283.3
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,235.88,176.98
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,85.17,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.91,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.38,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,7.9,0.95
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,11.41,4.6
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,14.94,7.99
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,29.07,21.02
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,43.24,33.99
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,49.45,39.57
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,55.66,45.05
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,55.23,44.46
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,54.8,43.87
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,86.95,72.24
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,116.8,93.62
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,126.64,101.16
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,136.53,108.84
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,159.12,126.85
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,182.08,144.98
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,222.45,175.9
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,274.19,215.81
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,348.88,272.66
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,435.92,338.71
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,463.72,360.21
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,490.79,381.08
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,511.97,397.29
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,533.08,413.17
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,540.44,418.6
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,545.69,422.39
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,527.54,408.52
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,505.98,392.04
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,514.39,398.96
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,522.29,405.35
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,536.84,417.09
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,551.21,428.73
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,607.3,472.99
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,678.8,527.5
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,674.41,525.58
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,668.21,522.98
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,719.11,564.01
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,752.92,592.5
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,846.74,664.51
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,919.5,717.04
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,910.99,713.49
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,898.28,707.81
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,864.28,685.94
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,827.99,662.24
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,774.49,625.27
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,720.06,586.56
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,650.98,535.28
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,589.25,487.31
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,498.58,413.93
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,412.55,339.63
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,288.77,221.51
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,155.13,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,60.5,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,8.19,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,17.25,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,26.23,16.6
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,32.14,23.19
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,37.98,28.87
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,41.82,32.51
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,49.87,39.77
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,52.51,42.0
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,55.07,44.08
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,57.06,45.6
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,58.96,47.0
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,59.97,47.63
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,73.52,46.71
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,136.23,76.06
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,191.13,113.34
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,246.29,158.4
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,302.61,207.77
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,358.39,257.79
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,414.6,307.79
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,469.72,356.21
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,524.25,402.88
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,576.55,446.51
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,627.63,487.93
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,675.85,526.19
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,722.33,562.19
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,765.42,595.19
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,806.27,624.73
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,842.85,650.13
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,876.67,673.48
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,894.3,685.32
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,907.38,694.15
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,936.41,714.28
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,962.52,732.27
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,975.86,741.56
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,985.75,748.7
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,993.58,754.39
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,997.8,757.79
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,990.52,754.02
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,979.79,748.15
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,962.42,738.09
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,941.94,726.0
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,922.01,712.64
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,889.88,690.65
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,847.62,662.78
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,803.5,633.19
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,748.22,594.46
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,697.99,558.47
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,626.14,507.23
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,555.84,454.59
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,464.37,382.15
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,377.61,308.4
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,260.78,199.99
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,136.68,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,50.59,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,7.28,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,17.56,0.0
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,27.94,18.19
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,34.18,24.91
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,40.28,30.8
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,44.01,34.32
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,47.65,37.57
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,54.74,43.75
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,57.21,45.66
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,57.97,46.0
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,58.73,46.33
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,59.73,46.94
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,76.68,46.54
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,138.57,76.54
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,192.73,113.33
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,247.03,157.29
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,302.49,205.21
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,357.75,253.84
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,413.44,302.38
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,467.68,348.98
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,521.41,393.92
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,572.61,435.61
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,622.53,475.12
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,670.37,512.21
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,716.47,547.09
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,758.72,578.35
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,798.7,606.01
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,836.01,631.35
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,870.67,654.75
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,899.43,674.24
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,925.08,691.69
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,946.2,706.55
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,963.96,719.3
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,975.93,728.33
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,984.4,735.2
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,987.45,739.07
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,987.01,740.78
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,979.67,738.37
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,968.97,733.82
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,950.98,723.33
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,929.92,710.84
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,910.18,702.17
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,878.27,684.66
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,838.1,659.99
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,796.08,633.4
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,742.89,597.67
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,688.94,560.11
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,626.55,514.62
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,560.32,463.75
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,474.61,394.33
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,393.25,323.93
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,282.3,219.62
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,163.19,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,62.69,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,8.19,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,18.35,0.0
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,28.7,18.99
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,34.9,25.54
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,40.95,31.36
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,44.63,34.82
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,48.23,38.03
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,50.46,39.88
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,57.77,46.19
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,58.86,46.88
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,59.92,47.53
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,60.86,48.05
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,81.01,48.39
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,133.31,71.99
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,196.26,116.51
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,250.22,160.04
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,305.34,207.14
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,359.91,254.27
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,414.92,301.02
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,468.68,345.93
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,521.98,389.1
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,573.6,429.62
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,624.15,468.04
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,671.38,502.99
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,716.94,535.73
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,759.59,565.91
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,800.07,592.57
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,836.67,616.22
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,870.62,638.0
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,900.46,657.0
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,927.29,674.04
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,948.26,687.47
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,965.88,698.87
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,978.77,707.52
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,988.17,714.14
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,990.55,717.42
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,989.38,718.67
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,982.99,716.11
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,973.24,711.6
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,955.14,701.67
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,933.96,689.88
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,913.94,679.67
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,881.81,661.3
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,840.38,636.8
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,797.16,610.55
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,742.86,575.57
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,693.43,542.91
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,626.54,496.64
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,560.82,448.88
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,476.5,384.11
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,396.22,317.85
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,285.37,218.76
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,167.33,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,64.28,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,10.01,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,20.18,3.41
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,33.25,23.03
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,39.22,29.34
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,45.1,35.01
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,48.2,37.92
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,51.27,40.64
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,54.49,43.32
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,57.53,45.75
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,67.2,53.94
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,76.21,61.41
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,71.93,57.31
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,97.91,60.79
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,149.36,85.23
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,202.88,122.45
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,260.19,170.14
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,307.55,211.81
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,366.2,260.18
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,422.02,306.2
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,467.87,345.46
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,510.99,380.59
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,547.95,409.4
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,579.07,432.52
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,603.15,449.78
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,623.04,463.43
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,657.67,487.95
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,691.85,511.69
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,719.8,530.7
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,746.6,548.76
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,814.61,597.64
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,886.29,647.87
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,932.96,677.72
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,974.48,704.17
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,986.91,711.96
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,995.89,718.01
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,995.73,718.87
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,992.05,717.76
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,980.56,711.85
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,976.0,710.6
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,958.66,701.17
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,938.08,689.85
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,912.3,674.42
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,883.79,657.2
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,843.24,632.03
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,800.74,605.23
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,751.5,573.77
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,696.52,537.3
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,620.55,485.84
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,546.45,433.1
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,458.61,366.89
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,374.95,298.86
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,265.39,203.13
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,152.64,21.23
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,55.89,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,10.01,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,20.04,5.39
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,30.96,21.0
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,41.84,31.44
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,52.31,41.14
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,61.59,49.55
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,70.48,57.36
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,74.61,60.75
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,78.66,63.95
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,73.78,59.3
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,69.61,55.31
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,70.31,55.59
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,103.88,64.11
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,153.73,88.4
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,205.87,124.91
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,257.64,166.21
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,311.51,211.23
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,370.82,260.54
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,424.44,304.68
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,477.47,347.38
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,530.09,388.18
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,580.67,426.41
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,630.23,462.57
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,677.04,496.71
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,722.24,528.88
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,763.46,558.27
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,802.49,584.8
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,837.58,607.64
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,870.05,628.76
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,898.07,647.81
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,923.11,665.04
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,943.66,678.32
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,960.98,689.67
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,972.64,698.29
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,980.9,704.98
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,982.26,707.62
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,980.16,708.29
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,971.79,704.61
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,970.3,705.55
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,952.24,695.61
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,931.13,683.93
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,900.52,667.64
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,867.34,649.45
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,825.48,625.07
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,787.48,602.78
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,732.86,568.04
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,677.78,531.7
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,608.48,484.05
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,540.53,434.84
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,453.06,367.25
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,369.77,298.29
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,263.04,204.45
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,154.2,40.64
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,55.89,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.95,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.5,15.0,11.82,0.0
2018,4,24,5,45,189.5,28.0,2.35,10.05,47.5,22.08,8.29
2018,4,24,6,0,307.0,43.0,2.6,10.6,80.0,33.5,23.44
2018,4,24,6,15,400.0,53.5,2.6,11.1,126.0,42.81,32.53
2018,4,24,6,30,493.0,64.0,2.6,11.6,172.0,49.79,39.16
2018,4,24,6,45,557.5,71.0,2.65,12.15,224.0,53.44,42.56
2018,4,24,7,0,622.0,78.0,2.7,12.7,276.0,57.03,45.71
2018,4,24,7,15,665.5,83.5,2.65,13.3,329.5,59.22,47.47
