Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,13.64,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,21.49,9.16
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,29.98,20.05
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,34.96,25.07
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,39.85,29.68
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,42.86,32.42
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,45.81,34.94
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,52.39,40.55
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,54.55,42.18
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,55.79,42.95
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,56.96,43.64
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,57.64,43.9
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,68.35,42.4
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,125.88,67.17
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,175.53,97.91
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,226.39,136.53
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,278.55,179.4
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,330.18,223.1
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,382.49,267.16
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,434.69,310.3
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,486.93,352.22
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,537.64,391.94
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,587.79,429.93
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,636.28,465.63
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,683.69,499.49
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,728.0,530.96
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,770.71,560.24
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,809.15,584.67
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,845.18,607.34
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,879.77,630.39
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,911.98,651.91
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,937.76,669.29
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,960.59,684.88
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,984.26,701.37
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,1004.87,716.0
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,989.46,707.53
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,982.25,704.64
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,976.68,703.14
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,960.1,694.53
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,971.07,704.4
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,970.8,706.87
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,985.49,718.05
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,984.05,718.67
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,960.95,708.71
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,935.2,696.93
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,902.58,679.27
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,877.27,666.49
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,833.85,640.27
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,789.06,612.47
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,735.33,577.69
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,681.33,541.4
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,620.69,498.4
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,557.42,451.2
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,476.92,387.83
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,400.81,323.51
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,301.1,235.35
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,200.86,99.9
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,82.0,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,13.64,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,20.08,8.45
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,27.3,17.92
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,32.02,22.67
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,36.65,27.06
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,43.07,32.84
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,46.08,35.42
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,47.7,36.68
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,49.31,37.84
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,50.41,38.53
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,59.87,46.45
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,61.68,47.66
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,73.9,46.71
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,122.25,63.9
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,172.6,95.58
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,224.52,135.76
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,277.75,180.48
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,331.15,227.16
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,384.62,273.86
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,437.53,319.4
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,489.74,363.27
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,540.7,405.66
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,591.19,446.73
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,639.94,485.52
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,687.77,522.81
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,732.87,558.13
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,776.45,591.59
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,817.14,621.23
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,855.92,649.53
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,891.0,674.91
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,923.68,698.64
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,950.41,718.42
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,974.14,736.26
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,983.81,744.18
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,989.49,749.55
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,1006.22,762.46
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,1008.34,765.3
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,1020.45,775.48
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,1017.65,775.38
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,1025.42,782.44
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,1029.09,786.75
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,1010.8,775.56
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,989.63,762.53
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,965.83,749.9
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,939.24,735.19
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,920.08,725.05
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,888.64,705.79
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,832.48,667.86
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,775.74,628.7
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,710.56,581.79
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,650.87,537.78
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,598.19,497.86
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,546.0,456.5
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,467.83,391.79
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,393.87,326.52
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,292.64,234.62
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,191.9,103.92
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,77.07,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,14.55,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,22.82,10.65
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,34.5,24.34
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,41.01,30.87
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,47.33,36.88
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,51.2,40.47
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,54.95,43.79
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,56.91,45.37
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,58.8,46.82
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,59.8,47.46
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,67.1,53.6
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,67.73,53.84
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,79.17,52.13
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,126.32,69.71
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,175.93,101.61
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,234.9,148.06
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,286.4,191.86
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,338.06,237.15
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,390.88,283.42
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,442.8,328.38
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,495.32,372.76
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,546.99,415.57
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,598.12,456.75
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,645.93,494.26
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,691.78,529.27
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,737.26,563.98
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,781.55,596.93
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,822.91,625.52
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,862.54,652.74
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,896.53,676.64
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,927.89,698.83
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,954.78,718.41
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,978.66,736.05
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,999.78,751.6
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,1017.77,765.15
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,1021.8,769.76
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,1022.32,772.2
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,1033.24,782.16
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,1040.63,789.81
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,1038.38,790.87
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,1032.71,789.77
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,1018.27,781.41
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,1000.82,771.1
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,976.77,758.74
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,950.03,744.38
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,926.18,730.64
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,890.1,707.84
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,846.16,678.91
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,800.82,648.37
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,744.61,608.73
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,688.18,567.74
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,626.05,520.63
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,560.82,469.06
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,477.13,399.79
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,397.98,330.3
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,296.68,238.77
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,196.58,112.56
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,79.24,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,10.01,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,22.48,10.52
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,35.16,24.91
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,48.74,37.7
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,59.84,48.05
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,72.49,59.54
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,84.74,70.42
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,84.02,69.57
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,86.86,71.79
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,80.56,65.91
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,73.54,59.44
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,104.97,86.54
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,138.51,105.75
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,162.42,111.65
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,195.0,128.87
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,244.59,169.72
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,289.32,208.48
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,332.43,245.6
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,374.7,281.75
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,421.03,319.9
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,469.73,359.4
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,515.25,396.41
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,569.36,439.83
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,603.97,466.93
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,635.94,490.93
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,671.8,518.64
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,707.1,545.56
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,756.03,584.14
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,812.49,627.85
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,858.29,662.98
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,900.53,693.52
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,927.33,712.95
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,951.5,730.67
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,971.04,744.91
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,987.63,757.19
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,998.76,765.93
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,1006.74,772.62
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,1020.85,784.09
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,1020.16,785.29
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,1013.2,782.32
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,1003.08,777.28
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,985.84,766.7
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,965.69,754.15
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,938.79,738.21
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,915.53,724.88
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,877.39,700.32
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,837.52,674.18
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,789.19,640.95
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,740.01,606.41
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,678.83,561.7
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,618.12,516.1
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,543.76,458.02
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,468.6,396.41
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,384.16,324.06
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,305.86,254.77
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,216.88,174.32
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,119.42,69.39
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,42.8,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,13.64,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,25.57,12.89
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,37.9,27.32
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,47.6,36.73
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,57.0,45.54
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,63.41,51.42
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,69.61,56.9
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,74.7,61.22
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,77.66,63.54
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,79.2,64.58
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,80.63,65.48
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,80.45,64.97
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,90.83,62.5
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,134.58,79.83
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,181.13,110.03
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,236.6,153.6
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,286.17,195.43
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,334.76,237.77
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,385.33,281.89
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,435.39,325.18
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,491.27,372.02
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,540.48,413.44
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,589.26,453.58
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,636.54,491.69
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,682.9,528.3
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,727.05,562.85
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,769.9,595.87
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,809.36,624.9
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,847.09,651.88
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,881.25,676.14
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,913.21,698.81
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,941.44,718.58
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,967.01,736.5
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,987.89,751.36
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,1005.76,764.23
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,1018.57,773.56
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,1028.16,780.82
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,1032.52,785.1
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,1033.61,787.29
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,1028.34,785.09
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,1019.82,780.81
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,1004.32,771.65
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,996.79,768.22
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,971.98,753.02
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,944.45,735.95
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,911.64,715.66
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,876.63,693.57
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,831.15,663.03
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,784.32,630.98
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,728.87,592.22
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,668.91,548.82
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,604.84,500.63
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,542.1,451.48
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,458.72,382.59
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,379.65,313.9
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,279.55,224.76
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,186.67,114.72
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,71.31,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,14.55,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,23.26,11.3
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,32.6,22.7
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,38.32,28.43
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,43.89,33.7
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,47.1,36.67
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,50.24,39.41
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,52.4,41.17
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,54.48,42.77
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,61.28,48.47
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,62.58,49.29
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,63.73,49.96
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,76.36,48.88
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,123.11,66.39
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,172.03,97.64
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,231.05,143.6
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,282.29,186.53
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,333.56,230.82
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,385.41,275.45
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,436.84,318.99
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,488.16,361.3
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,537.55,401.03
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,586.45,439.19
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,633.5,474.88
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,679.51,508.8
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,723.3,540.86
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,765.6,571.18
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,804.26,596.84
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,841.01,620.97
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,874.6,643.98
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,905.79,665.39
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,931.74,683.45
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,954.86,699.71
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,975.0,714.4
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,992.11,727.51
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,1003.66,737.26
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,1011.98,745.04
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,1015.54,750.25
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,1015.84,753.44
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,1010.9,753.22
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,1002.78,750.95
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,988.15,742.55
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,970.61,732.27
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,957.28,729.01
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,930.8,716.34
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,899.13,697.41
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,865.18,676.62
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,824.36,650.82
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,782.01,623.31
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,730.09,587.48
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,677.74,550.27
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,616.02,504.35
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,560.56,461.49
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,484.41,399.87
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,412.23,337.75
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,320.23,255.57
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,230.69,145.42
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,100.72,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,10.91,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,12.11,3.15
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,13.19,5.77
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,15.83,8.39
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,18.46,10.89
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,36.6,27.23
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,54.79,43.5
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,87.04,72.05
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,117.6,98.7
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,128.06,107.44
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,143.53,120.42
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,145.31,121.49
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,161.24,125.22
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,187.47,135.99
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,210.15,147.53
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,248.3,176.98
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,288.89,210.34
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,329.86,246.73
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,366.63,278.97
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,409.68,313.74
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,456.38,351.1
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,499.31,385.34
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,543.78,420.16
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,594.61,460.13
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,655.8,507.53
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,682.83,526.96
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,707.93,544.18
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,732.55,562.94
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,756.12,580.77
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,738.76,566.18
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,711.32,544.04
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,783.39,599.36
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,854.32,653.1
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,917.48,702.54
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,972.79,743.75
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,956.95,733.29
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,927.93,712.15
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,856.68,659.91
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,769.75,595.75
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,822.32,638.36
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,855.99,667.11
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,814.72,637.49
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,771.86,606.74
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,749.11,593.07
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,724.13,577.52
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,759.51,609.07
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,780.96,627.83
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,735.52,595.97
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,689.24,563.15
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,596.67,493.15
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,502.12,418.62
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,428.76,359.41
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,358.69,301.1
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,309.61,259.12
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,262.03,216.83
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,199.4,159.74
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,137.02,87.35
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,52.17,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.37,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,12.73,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,21.89,10.47
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,32.4,22.63
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,42.14,31.94
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,51.52,40.67
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,57.01,45.67
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,63.01,50.93
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,65.74,53.11
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,68.36,55.11
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,67.92,54.38
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,67.6,53.74
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,70.64,56.03
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,78.5,50.67
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,125.04,68.25
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,173.92,99.63
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,232.54,145.52
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,283.59,188.56
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,334.97,233.23
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,387.23,278.54
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,438.64,322.53
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,490.3,365.59
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,539.91,406.17
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,589.01,445.17
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,636.52,481.74
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,683.01,516.49
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,726.73,548.76
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,768.99,578.98
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,809.2,605.87
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,847.6,631.32
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,881.17,653.98
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,912.3,674.98
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,940.4,693.82
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,965.7,710.81
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,985.67,724.91
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,1002.49,737.05
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,1015.12,746.71
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,1024.45,754.35
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,1028.49,759.1
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,1029.19,761.96
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,1024.52,761.62
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,1016.6,759.22
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,1002.58,751.37
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,985.57,741.61
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,962.52,731.51
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,936.79,719.29
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,904.62,700.35
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,870.3,679.63
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,838.14,660.26
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,795.29,632.56
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,743.11,597.13
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,690.55,560.32
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,627.73,514.08
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,566.08,466.77
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,494.78,409.21
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,422.98,347.71
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,328.98,264.17
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,239.24,158.49
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,105.23,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.28,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,14.55,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,21.37,10.04
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,28.98,19.55
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,32.75,23.48
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,36.51,27.1
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,43.36,33.26
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,46.75,36.18
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,48.73,37.73
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,50.65,39.15
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,51.69,39.75
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,52.67,40.29
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,62.51,48.43
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,75.51,47.28
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,123.13,64.79
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,172.76,96.11
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,223.35,134.98
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,275.3,178.16
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,328.0,223.36
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,380.65,268.23
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,432.62,311.65
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,483.78,353.14
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,533.84,392.68
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,583.53,430.7
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,631.1,466.26
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,677.72,500.15
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,721.88,531.75
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,764.59,561.65
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,804.12,587.16
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,841.79,611.24
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,876.61,633.52
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,909.18,654.26
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,938.42,672.78
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,964.99,689.59
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,985.94,703.67
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,1003.81,715.92
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,1016.57,724.5
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,1026.06,731.17
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,1031.31,736.3
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,1033.29,739.51
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,1028.39,737.96
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,1020.26,734.51
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,1005.97,726.88
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,988.69,717.43
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,966.0,706.45
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,940.65,693.64
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,917.08,681.43
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,881.39,660.82
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,838.31,634.91
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,793.84,607.43
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,740.56,573.57
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,686.99,538.28
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,626.76,496.64
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,563.51,450.64
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,482.86,389.2
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,406.47,326.63
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,309.79,244.05
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,217.4,143.64
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,92.05,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.55,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.28,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,14.55,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,20.93,9.61
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,28.14,18.61
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,31.99,22.54
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,39.09,29.07
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,41.77,31.49
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,44.43,33.75
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,46.14,35.07
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,47.81,36.31
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,48.98,36.99
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,58.56,44.86
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,59.72,45.43
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,72.64,44.1
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,121.66,61.92
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,172.62,93.61
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,223.48,132.05
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,275.63,174.76
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,328.41,219.41
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,381.79,264.43
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,434.43,308.04
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,487.04,350.47
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,538.85,391.31
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,590.03,430.47
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,638.72,466.9
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,686.23,501.53
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,730.97,534.04
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,774.04,563.97
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,814.16,590.34
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,852.19,615.18
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,887.31,638.9
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,919.93,660.99
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,948.56,680.12
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,974.31,697.45
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,995.5,712.36
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,1013.55,725.39
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,1026.97,735.3
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,1037.1,743.26
2018,6,12,14,15,938.5,92.5,4.55,32.05,896.5,1041.82,748.23
2018,6,12,14,30,933.0,91.0,4.6,31.8,867.0,1043.18,751.2
2018,6,12,14,45,925.0,89.5,4.65,31.55,831.5,1038.68,750.55
2018,6,12,15,0,917.0,88.0,4.7,31.3,796.0,1030.9,747.9
2018,6,12,15,15,906.5,86.5,4.7,31.3,755.5,1017.42,740.68
2018,6,12,15,30,896.0,85.0,4.7,31.3,715.0,1000.88,731.57
2018,6,12,15,45,884.0,82.5,4.65,30.55,670.5,978.74,720.75
2018,6,12,16,0,872.0,80.0,4.6,29.8,626.0,953.84,708.06
2018,6,12,16,15,856.5,78.0,4.55,29.2,579.0,923.68,691.26
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,891.31,672.78
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,859.77,654.79
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,817.33,628.68
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,764.58,595.22
