Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,711.38,560.23
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,648.58,516.27
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,586.77,471.02
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,514.09,415.29
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,440.51,355.0
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,343.98,272.06
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,252.77,170.51
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,111.61,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,4.55,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,7.28,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,14.55,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,21.39,10.02
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,29.05,19.51
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,32.85,23.46
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,40.03,30.1
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,43.1,32.9
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,46.13,35.51
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,47.38,36.43
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,48.64,37.3
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,50.15,38.37
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,60.02,46.65
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,61.5,47.6
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,74.71,46.52
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,123.52,64.13
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,174.25,95.94
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,225.74,135.42
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,278.44,179.14
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,332.43,225.12
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,386.71,270.99
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,439.55,314.81
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,491.96,356.95
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,543.29,397.09
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,594.06,435.46
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,642.5,471.24
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,689.79,505.14
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,735.16,537.24
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,778.92,567.09
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,818.91,592.54
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,856.86,616.46
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,891.12,638.8
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,922.86,659.48
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,950.64,677.95
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,975.51,694.6
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,996.35,709.75
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,1014.07,723.03
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,1026.1,733.11
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,1034.79,741.19
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,1038.75,746.97
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,1039.4,751.04
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,1034.18,751.8
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,1025.72,750.49
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,1010.98,742.3
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,993.2,732.21
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,969.7,724.06
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,943.6,713.75
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,921.31,703.14
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,886.81,683.66
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,844.23,657.71
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,800.21,630.08
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,746.92,594.84
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,693.22,558.11
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,633.5,515.04
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,570.49,467.46
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,492.24,405.18
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,417.95,342.18
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,323.42,259.28
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,234.71,161.84
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,101.24,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.55,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,7.73,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,15.46,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,23.24,11.37
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,31.68,21.84
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,37.04,27.23
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,42.28,32.21
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,45.19,34.93
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,48.05,37.46
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,54.4,42.98
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,56.11,44.29
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,56.92,44.76
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,57.7,45.2
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,58.03,45.23
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,79.74,51.88
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,127.59,69.62
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,177.6,101.63
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,228.56,141.51
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,280.93,185.98
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,333.38,231.89
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,386.69,278.43
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,438.76,323.33
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,491.04,367.25
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,542.54,409.77
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,593.46,450.68
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,642.74,489.16
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,690.93,525.82
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,736.01,559.97
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,779.48,591.76
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,820.45,620.08
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,859.43,646.98
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,893.86,671.14
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,925.77,693.6
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,954.12,714.03
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,979.59,732.6
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,1000.09,747.99
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,1017.41,761.39
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,1030.51,772.24
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,1040.3,781.02
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,1045.26,786.27
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,1046.88,789.42
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,1042.0,788.52
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,1033.8,785.49
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,1020.6,778.01
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,1004.39,768.55
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,981.52,755.92
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,955.94,741.37
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,923.87,721.43
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,899.05,706.59
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,856.45,678.46
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,812.35,648.84
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,759.76,612.82
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,706.76,575.41
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,641.48,526.99
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,582.51,481.62
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,504.16,418.41
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,429.82,354.78
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,332.93,269.22
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,242.69,170.63
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,105.41,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.55,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,7.73,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,15.46,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.72,11.68
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,32.6,22.62
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,37.01,27.19
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,41.4,31.41
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,44.74,34.51
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,48.0,37.37
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,49.54,38.61
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,56.02,44.14
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,57.2,44.94
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,58.31,45.68
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,58.58,45.65
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,69.87,44.01
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,126.51,69.51
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,175.3,100.82
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,225.05,139.97
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,276.17,183.75
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,327.77,229.61
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,379.87,275.97
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,431.49,321.28
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,482.92,365.4
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,533.05,407.75
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,582.76,448.75
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,629.82,486.78
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,675.9,523.2
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,720.29,558.07
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,763.23,591.17
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,803.39,620.03
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,841.71,647.46
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,875.58,672.29
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,907.07,695.49
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,935.16,716.47
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,960.49,735.63
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,981.48,751.74
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,999.43,765.86
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,1012.78,776.91
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,1022.91,785.87
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,1027.23,790.93
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,1028.24,793.85
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,1023.94,793.18
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,1016.41,790.38
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,1002.86,782.35
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,986.35,772.32
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,963.63,759.42
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,938.21,744.53
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,907.38,724.58
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,883.83,709.93
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,843.5,682.29
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,801.63,653.15
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,749.04,615.33
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,696.09,576.31
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,631.71,526.91
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,573.78,480.94
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,494.15,415.36
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,418.69,349.62
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,320.23,261.76
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,229.12,163.96
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,97.59,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,21.28,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,7.73,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,15.46,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,23.22,11.27
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,34.45,24.23
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,39.19,29.14
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,43.89,33.67
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,47.12,36.67
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,50.27,39.45
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,51.35,40.27
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,57.59,45.6
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,59.08,46.63
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,60.48,47.58
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,60.67,47.46
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,71.56,45.6
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,128.15,70.72
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,177.09,101.66
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,226.75,140.08
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,277.86,182.99
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,329.76,228.04
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,382.22,273.44
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,434.07,317.73
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,485.82,360.83
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,535.88,401.69
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,585.51,441.11
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,633.63,478.47
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,680.8,514.19
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,725.5,547.93
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,768.73,579.96
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,808.76,607.44
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,846.91,633.51
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,880.59,657.37
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,911.86,680.17
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,939.71,700.86
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,964.76,719.75
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,986.39,736.69
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,1004.99,751.73
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,1018.02,763.62
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,1027.81,773.46
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,1032.32,779.81
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,1033.54,784.07
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,1028.98,784.46
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,1021.22,782.72
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,1007.35,774.56
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,990.51,764.44
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,968.11,755.03
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,953.17,750.88
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,922.06,732.28
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,888.7,711.83
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,846.74,684.22
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,803.3,654.95
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,749.19,616.67
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,700.12,581.26
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,633.47,530.37
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,568.36,478.82
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,486.32,410.59
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,408.26,341.97
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,306.63,251.22
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,218.27,157.31
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,88.49,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,17.34,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,0.0,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,14.55,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,24.34,11.97
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,35.67,25.22
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,43.54,32.93
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,51.18,40.13
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,58.82,47.11
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,64.21,51.91
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,66.11,53.47
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,67.97,54.92
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,69.22,55.78
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,70.38,56.53
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,70.68,56.53
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,80.67,54.57
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,126.83,73.29
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,181.75,110.37
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,225.8,143.58
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,273.51,182.97
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,323.05,225.74
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,380.33,274.23
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,429.78,315.98
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,479.78,357.06
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,528.83,396.51
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,577.58,434.5
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,624.59,470.16
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,670.79,504.18
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,714.65,535.98
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,757.19,566.11
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,796.29,591.93
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,833.63,616.04
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,867.85,638.15
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,899.84,658.7
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,928.09,676.75
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,953.68,693.09
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,974.1,706.54
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,991.51,718.17
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,1004.34,726.98
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,1013.96,733.91
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,1018.89,738.13
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,1020.59,740.46
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,1016.02,739.07
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,1008.28,735.81
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,993.88,728.02
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,976.51,718.43
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,952.88,706.65
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,936.83,699.82
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,903.65,681.43
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,868.38,661.31
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,824.68,634.49
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,779.7,606.09
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,724.92,570.69
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,675.17,537.66
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,609.93,491.43
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,546.3,444.22
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,467.04,382.3
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,391.85,319.73
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,298.88,239.51
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,215.26,153.24
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,88.92,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,18.92,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,10.01,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,19.17,8.14
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,28.93,19.34
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,42.73,32.09
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,55.01,43.32
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,73.16,59.54
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,88.98,73.43
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,102.51,85.0
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,118.96,98.87
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,119.91,99.1
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,126.54,104.18
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,96.31,77.77
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,79.8,53.53
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,125.15,70.36
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,168.24,95.57
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,225.7,139.98
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,275.59,181.6
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,326.05,225.18
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,377.04,269.1
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,427.36,311.86
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,477.49,353.37
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,526.23,392.82
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,574.59,430.87
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,621.44,466.82
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,667.45,501.22
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,710.71,533.36
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,752.62,563.92
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,782.56,583.78
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,804.81,597.93
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,831.18,615.66
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,850.01,628.07
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,881.45,651.1
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,911.01,672.02
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,930.33,686.05
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,946.92,698.48
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,955.82,705.73
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,961.74,711.16
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,980.47,725.71
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,1003.82,743.44
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,997.27,741.09
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,998.68,744.43
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,987.55,738.4
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,973.28,730.42
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,950.65,719.33
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,935.49,713.41
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,903.12,694.71
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,868.59,674.27
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,826.2,647.33
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,782.45,618.85
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,729.91,583.42
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,677.03,546.63
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,618.95,504.17
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,557.75,457.52
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,480.96,396.09
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,408.01,334.08
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,315.9,253.78
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,231.94,166.53
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,99.28,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,23.33,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,11.82,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,21.54,9.76
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,32.47,22.42
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,36.87,27.0
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,39.79,29.92
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,46.59,36.13
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,52.96,41.8
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,55.06,43.54
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,57.1,45.16
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,59.3,46.88
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,56.18,43.91
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,56.9,44.31
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,66.84,42.82
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,123.19,67.33
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,171.87,97.92
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,221.36,136.29
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,272.42,179.41
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,323.65,224.01
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,375.75,269.24
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,427.57,313.55
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,479.69,356.93
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,530.73,398.28
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,581.29,437.91
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,629.48,474.84
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,676.63,509.94
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,721.62,543.06
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,765.06,573.8
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,805.61,600.57
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,844.2,625.77
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,878.81,648.63
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,910.92,669.74
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,939.14,688.38
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,964.49,705.14
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,985.77,719.84
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,1003.98,732.64
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,1018.04,742.86
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,1028.86,751.1
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,1033.42,756.44
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,1034.66,759.75
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,1030.6,759.81
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,1023.31,757.86
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,1009.78,750.39
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,993.23,741.02
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,970.24,730.65
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,944.57,718.29
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,913.24,700.96
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,889.36,688.66
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,846.85,662.64
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,802.89,634.98
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,750.88,600.72
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,698.46,564.98
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,639.77,523.0
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,578.01,476.61
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,500.81,414.89
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,427.42,352.62
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,334.89,271.42
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,249.92,182.22
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,133.2,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,26.34,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,14.55,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,21.0,9.3
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,28.2,18.79
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,32.89,23.54
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,37.49,27.93
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,43.54,33.45
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,46.12,35.71
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,48.15,37.39
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,50.13,38.94
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,51.58,39.99
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,52.95,40.94
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,62.74,49.2
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,72.91,47.73
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,121.05,64.28
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,171.31,95.74
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,222.84,135.72
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,275.77,180.49
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,329.05,227.25
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,382.39,273.95
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,435.92,319.97
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,488.75,364.18
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,539.66,406.1
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,590.18,446.6
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,639.06,484.79
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,686.93,521.25
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,732.16,555.67
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,775.94,588.42
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,816.94,617.19
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,856.09,644.58
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,891.99,669.65
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,925.59,693.12
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,955.34,714.13
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,982.35,733.35
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,1004.63,750.05
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,1023.79,764.81
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,1036.81,775.19
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,1046.47,783.5
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,1052.31,789.33
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,1054.8,793.06
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,1050.9,792.99
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,1043.7,790.84
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,1030.21,783.17
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,1013.62,773.5
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,990.53,761.12
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,964.71,746.8
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,932.87,727.68
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,908.34,713.69
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,866.31,686.7
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,822.72,658.11
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,769.89,621.64
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,716.57,583.82
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,653.3,537.07
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,596.49,493.56
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,519.37,431.62
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,445.89,369.1
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,350.97,285.41
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,264.19,194.14
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,141.48,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,28.85,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,14.55,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,21.51,9.56
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,29.16,19.65
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,33.38,24.03
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,37.55,28.05
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,44.06,33.98
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,47.04,36.61
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,49.05,38.25
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,51.0,39.77
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,52.05,40.46
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,53.06,41.08
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,63.18,49.61
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,73.1,48.27
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,121.67,64.65
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,172.31,96.1
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,224.17,136.09
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,277.38,180.81
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,330.44,226.86
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,384.22,273.39
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,437.75,318.91
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,491.38,363.21
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,542.92,404.79
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,593.86,444.56
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,644.34,482.67
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,693.73,518.77
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,739.59,552.19
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,783.83,583.15
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,825.11,610.04
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,864.35,635.32
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,899.65,658.79
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,932.31,680.47
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,960.47,699.19
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,985.65,716.0
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,1007.57,731.03
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,1026.36,744.12
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,1039.98,754.45
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,1050.27,762.79
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,1055.71,768.43
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,1057.79,772.06
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,1053.91,771.66
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,1046.71,769.19
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,1033.25,761.9
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,1016.69,752.69
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,993.12,741.27
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,966.82,727.91
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,933.68,708.47
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,907.98,694.04
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,865.3,667.76
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,821.13,639.93
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,768.03,605.54
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,714.44,569.61
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,648.73,522.78
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,589.87,479.21
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,511.34,417.76
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,436.62,355.76
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,339.38,272.2
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,250.46,182.3
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,135.71,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,29.79,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,14.55,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.97,9.66
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,30.03,20.29
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,35.04,25.36
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,39.95,30.02
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,42.99,32.8
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,45.96,35.37
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,52.57,41.05
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,54.76,42.72
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,56.02,43.45
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,57.22,44.11
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,57.92,44.34
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,76.0,59.3
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,124.4,66.32
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,174.87,96.71
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,225.72,134.5
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,277.99,176.75
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,330.96,220.85
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,384.54,265.15
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,437.56,308.04
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,490.53,349.5
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,541.71,388.65
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,592.4,426.09
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,641.41,461.01
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,689.43,494.09
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,735.41,526.23
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,779.85,556.52
