Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,845.93,651.4
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,809.85,630.24
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,765.29,602.6
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,719.52,573.23
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,662.89,534.28
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,606.32,493.93
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,538.61,443.1
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,472.62,391.04
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,390.04,321.72
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,312.18,253.37
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,216.9,161.14
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,111.15,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,40.5,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,8.64,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,15.03,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,25.43,15.17
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,37.11,26.74
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,43.84,33.16
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,50.31,39.09
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,53.94,42.3
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,57.44,45.23
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,59.95,47.18
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,62.31,48.96
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,63.07,49.3
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,70.65,55.51
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,70.69,55.15
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,110.97,62.41
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,158.8,89.3
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,208.89,126.08
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,260.21,168.2
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,320.12,218.43
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,371.75,262.49
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,423.83,306.24
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,474.92,348.61
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,526.07,389.95
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,575.52,428.94
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,624.43,466.51
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,670.84,501.94
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,716.01,535.75
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,758.36,566.94
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,798.95,595.16
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,835.29,620.55
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,869.3,644.35
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,899.99,665.93
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,927.96,685.74
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,950.74,702.24
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,970.44,716.82
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,984.56,727.79
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,995.36,736.73
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,1001.41,742.74
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,1004.1,746.68
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,1000.94,746.99
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,994.48,745.25
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,980.86,737.57
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,964.18,727.92
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,950.57,723.55
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,924.06,710.11
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,889.17,689.45
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,852.11,666.93
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,806.58,637.71
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,759.78,606.84
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,705.63,569.56
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,647.1,527.54
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,573.99,472.25
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,503.19,416.25
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,412.72,340.81
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,327.85,266.17
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,223.81,164.05
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,84.46,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,39.62,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,8.19,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,14.21,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,26.16,15.64
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,37.74,27.38
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,47.38,36.45
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,56.69,44.98
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,62.33,50.01
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,68.49,55.32
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,71.26,57.47
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,73.88,59.42
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,73.75,58.92
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,73.64,58.44
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,73.74,58.14
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,112.1,65.18
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,166.49,97.29
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,215.63,133.13
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,266.44,174.97
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,318.81,219.8
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,370.59,264.46
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,423.22,309.18
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,479.5,355.93
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,530.73,397.85
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,579.8,437.05
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,628.41,474.86
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,675.42,510.91
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,721.27,545.31
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,763.42,576.21
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,803.89,604.26
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,841.63,630.62
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,877.26,655.49
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,909.21,677.96
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,938.56,698.73
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,962.53,716.35
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,983.43,732.05
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,999.68,744.42
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,1012.62,754.72
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,1019.21,761.67
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,1022.32,766.47
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,1020.99,767.92
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,1016.23,767.21
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,1002.85,759.65
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,986.29,750.04
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,965.01,741.23
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,940.84,730.26
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,908.8,711.17
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,883.85,697.02
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,839.35,668.59
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,793.38,638.4
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,734.4,596.9
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,675.36,553.96
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,606.12,501.3
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,534.29,444.03
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,440.55,365.47
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,352.53,287.08
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,239.17,172.9
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,92.23,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,4.55,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,8.42,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,22.7,12.68
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,36.48,26.31
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,54.42,42.76
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,71.69,58.4
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,87.97,72.87
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,103.64,86.45
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,116.5,97.27
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,128.84,107.38
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,139.11,115.53
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,148.9,123.12
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,156.45,128.66
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,178.71,128.26
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,216.85,150.56
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,257.69,179.42
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,294.84,206.48
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,337.62,239.36
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,377.18,270.43
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,423.59,306.9
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,471.76,345.0
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,520.48,382.38
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,566.18,416.53
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,611.79,449.58
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,656.13,481.02
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,699.72,511.09
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,739.68,537.99
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,778.29,563.38
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,811.19,584.85
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,841.74,604.46
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,865.58,619.04
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,886.52,631.59
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,903.77,643.69
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,918.09,653.93
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,925.66,659.46
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,930.1,663.09
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,927.99,664.08
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,922.78,663.16
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,909.62,657.05
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,893.51,649.03
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,866.71,632.82
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,842.97,618.53
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,810.57,601.88
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,776.33,583.44
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,735.5,559.15
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,693.37,533.26
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,644.4,501.44
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,594.94,468.28
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,535.72,426.58
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,477.22,383.83
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,410.05,332.45
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,344.94,280.47
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,257.14,207.91
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,187.74,147.97
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,120.68,80.99
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,35.74,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.18,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,6.37,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,16.89,7.67
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,27.46,18.16
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,47.04,35.81
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,64.5,51.52
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,83.32,68.18
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,101.48,83.96
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,112.86,93.44
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,127.59,105.6
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,140.15,115.69
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,152.09,125.11
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,162.02,132.54
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,190.92,140.11
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,226.52,161.4
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,264.69,188.11
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,287.07,201.57
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,327.54,230.91
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,364.02,258.2
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,418.44,299.96
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,468.77,340.42
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,519.45,379.98
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,568.54,417.23
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,617.42,453.19
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,664.74,488.24
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,709.12,520.58
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,752.52,551.59
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,794.64,580.92
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,833.82,607.71
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,871.26,633.29
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,903.77,656.4
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,933.79,677.98
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,959.36,696.22
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,981.95,712.64
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,996.93,724.54
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,1008.57,734.44
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,1013.45,740.16
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,1014.91,743.8
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,1009.99,743.17
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,1001.74,740.48
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,987.73,732.64
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,981.0,729.89
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,953.42,716.06
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,923.2,700.28
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,879.42,673.17
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,840.09,648.86
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,783.24,611.53
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,725.93,572.93
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,657.13,524.66
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,589.19,475.35
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,500.08,407.38
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,421.62,344.13
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,338.76,274.98
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,261.69,207.58
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,174.19,115.38
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,55.9,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.0,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,10.01,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,23.79,12.92
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,37.91,27.37
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,54.44,42.57
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,70.43,57.05
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,84.88,69.88
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,98.83,81.95
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,110.03,91.34
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,120.79,100.14
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,121.92,100.53
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,127.84,104.99
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,132.63,108.38
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,162.15,113.93
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,202.8,136.94
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,246.01,167.58
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,286.5,198.3
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,329.92,232.98
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,372.67,267.8
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,420.15,306.28
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,469.12,345.93
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,518.14,384.49
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,564.58,420.21
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,610.37,454.44
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,653.46,485.99
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,695.52,516.04
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,734.34,543.13
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,771.57,568.56
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,811.78,596.2
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,846.72,620.0
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,886.23,645.23
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,923.99,668.92
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,945.39,682.78
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,963.69,694.8
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,976.01,703.2
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,985.02,709.62
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,988.14,713.24
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,987.91,714.89
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,980.42,712.11
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,969.68,707.35
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,959.24,702.06
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,939.22,690.5
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,911.0,676.18
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,880.31,659.95
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,838.21,634.91
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,794.42,608.19
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,741.35,574.05
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,687.55,538.49
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,619.33,491.6
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,548.07,440.47
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,467.23,378.49
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,390.16,316.82
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,303.57,245.02
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,223.0,175.27
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,140.63,87.84
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,32.19,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,5.46,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,15.69,6.39
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,25.92,16.95
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,45.14,34.47
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,62.34,50.09
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,80.6,66.43
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,98.26,81.92
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,110.37,92.17
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,125.81,105.08
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,139.32,116.07
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,152.18,126.32
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,162.67,134.31
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,189.86,141.37
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,225.93,162.97
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,264.26,189.85
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,302.08,217.98
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,341.99,248.46
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,381.09,278.44
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,414.63,304.04
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,453.74,333.57
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,493.79,363.03
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,532.0,390.69
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,570.61,417.94
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,606.78,443.09
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,643.01,467.73
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,675.62,489.56
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,707.72,510.68
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,753.11,542.14
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,798.37,573.19
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,851.27,609.76
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,897.95,640.4
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,917.88,653.49
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,934.83,664.94
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,945.4,672.72
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,960.1,683.31
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,961.8,686.05
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,960.3,686.97
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,951.66,683.69
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,939.95,678.54
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,921.16,667.74
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,899.56,655.19
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,867.59,638.25
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,833.35,619.5
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,784.09,589.43
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,727.37,553.44
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,667.52,514.2
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,608.14,473.53
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,536.18,422.62
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,466.29,371.28
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,368.69,296.53
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,291.17,234.42
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,216.07,172.31
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,142.92,109.95
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,84.98,47.62
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,18.37,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,6.37,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,18.44,8.13
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,30.51,20.85
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,47.64,36.56
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,64.15,51.55
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,80.04,65.76
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,95.34,79.14
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,108.44,90.2
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,121.02,100.56
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,131.52,108.94
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,141.55,116.76
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,149.02,122.3
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,165.89,119.41
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,203.81,140.51
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,244.52,168.93
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,287.01,202.04
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,331.0,237.44
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,373.74,272.26
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,417.22,307.23
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,459.34,340.71
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,502.17,374.02
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,543.52,405.61
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,585.06,436.64
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,623.5,465.44
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,661.7,493.62
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,696.86,519.34
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,731.21,544.19
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,765.13,569.14
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,796.51,592.24
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,828.09,615.31
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,858.27,637.5
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,876.97,651.53
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,893.1,663.91
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,904.19,673.11
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,912.45,680.5
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,914.43,683.76
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,913.45,685.14
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,906.03,682.61
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,895.66,678.15
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,874.16,664.63
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,844.71,645.72
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,816.93,630.21
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,786.99,612.89
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,751.89,590.71
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,715.06,566.87
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,665.85,532.96
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,615.99,497.71
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,556.41,454.1
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,497.69,409.58
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,428.33,354.46
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,361.45,299.16
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,283.38,232.25
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,209.89,166.4
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,131.66,71.98
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,32.81,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,11.82,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,23.13,11.13
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,35.58,25.13
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,46.02,35.0
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,56.09,44.23
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,62.86,50.3
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,69.41,55.94
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,74.78,60.34
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,78.43,63.12
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,79.15,63.31
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,79.84,63.46
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,80.01,63.15
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,107.07,65.52
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,154.38,89.19
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,204.43,123.94
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,259.3,168.61
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,312.81,213.63
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,366.37,258.65
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,417.14,300.29
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,464.91,338.05
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,513.67,375.54
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,560.34,410.63
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,607.39,445.0
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,652.1,477.32
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,696.34,508.58
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,737.91,537.49
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,778.39,565.14
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,812.44,588.54
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,844.2,610.18
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,870.62,627.75
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,894.25,643.38
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,914.95,657.65
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,932.82,670.1
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,944.85,678.88
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,953.79,685.83
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,956.79,689.64
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,956.63,691.57
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,949.2,688.89
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,938.63,684.28
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,918.83,672.71
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,896.21,659.35
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,867.71,645.19
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,836.75,629.03
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,798.15,606.52
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,757.68,582.17
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,700.58,545.25
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,650.4,512.39
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,587.93,468.9
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,526.44,423.99
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,453.52,368.05
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,383.48,311.8
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,301.33,242.93
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,224.74,175.08
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,138.92,66.37
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,36.07,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,9.1,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,21.14,9.16
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,33.99,23.75
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,46.36,35.36
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,58.29,46.27
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,67.48,54.49
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,76.28,62.11
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,82.53,67.21
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,88.48,71.9
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,92.4,74.73
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,95.55,76.86
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,96.4,77.02
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,120.71,78.6
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,165.49,100.69
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,213.15,133.3
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,262.66,172.04
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,313.33,213.26
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,363.63,254.44
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,414.2,294.96
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,463.7,333.62
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,513.83,371.49
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,562.16,406.95
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,610.46,441.18
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,656.79,473.31
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,700.7,502.93
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,741.91,529.88
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,781.85,555.32
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,815.04,577.61
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,845.73,598.03
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,875.4,617.22
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,897.85,631.7
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,919.28,646.91
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,937.84,660.39
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,950.02,669.62
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,959.07,677.02
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,961.63,681.29
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,960.98,683.68
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,954.12,681.76
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,944.13,677.96
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,924.25,666.56
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,901.53,653.38
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,872.05,638.71
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,840.15,622.12
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,800.64,599.14
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,759.3,574.41
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,707.29,541.43
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,649.26,503.09
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,586.37,460.09
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,524.52,415.66
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,450.91,359.97
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,380.28,304.06
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,297.69,236.05
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,220.81,168.6
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,133.19,51.35
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,32.28,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,10.91,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,21.05,8.36
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,31.73,21.6
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,39.14,28.78
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,46.28,35.37
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,51.32,39.89
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,56.13,44.03
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,59.46,46.64
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,62.59,49.0
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,64.73,50.45
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,66.69,51.71
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,67.44,51.96
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,99.68,59.82
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,149.06,83.51
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,200.28,118.67
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,252.39,159.95
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,305.17,203.78
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,358.02,248.04
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,410.68,291.4
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,461.05,332.28
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,511.44,372.07
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,560.61,409.74
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,609.21,445.86
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,654.97,479.59
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,699.56,511.7
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,740.96,540.92
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,780.61,568.4
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,816.47,592.42
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,850.03,614.39
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,878.97,633.17
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,905.17,650.16
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,927.02,665.38
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,945.83,678.74
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,958.59,688.2
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,968.07,695.71
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,972.39,700.7
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,973.38,703.9
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,967.5,702.37
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,958.35,698.84
