Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,941.2,689.03
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,921.05,677.33
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,900.34,668.11
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,871.36,653.08
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,835.39,632.38
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,797.5,609.92
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,748.53,578.69
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,698.62,545.91
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,636.48,503.48
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,574.87,459.65
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,499.42,402.89
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,426.52,344.63
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,334.21,267.6
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,253.1,194.2
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,148.44,41.79
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,35.51,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,10.91,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,21.26,7.6
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,32.65,22.15
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.72,30.81
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,52.31,40.44
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,58.31,45.8
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,64.05,50.71
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,67.39,53.32
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,70.56,55.69
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,73.08,57.43
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,75.41,58.97
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,76.11,59.17
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,98.29,60.23
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,146.66,83.34
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,197.17,117.95
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,254.78,163.48
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,306.05,206.29
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,358.06,250.35
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,410.42,294.18
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,461.0,336.05
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,511.53,376.83
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,559.85,415.04
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,607.44,451.69
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,627.53,467.12
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,639.11,475.36
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,674.65,501.78
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,709.18,527.04
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,777.89,578.75
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,845.9,628.54
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,875.34,649.36
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,902.24,668.69
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,922.76,683.79
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,940.19,696.94
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,950.65,705.51
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,957.8,712.01
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,960.13,715.4
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,959.18,716.73
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,951.07,713.45
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,946.67,712.89
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,929.13,702.32
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,908.72,689.89
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,878.95,672.44
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,846.77,653.15
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,806.71,628.03
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,764.94,601.22
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,714.8,567.39
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,663.83,532.08
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,600.4,486.51
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,532.96,436.04
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,459.0,377.41
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,388.41,318.79
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,303.24,245.77
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,224.97,173.16
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,130.13,16.84
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,28.24,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,9.1,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,20.43,6.21
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,32.54,22.11
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,44.21,33.13
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,55.46,43.41
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,64.37,51.38
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,72.91,58.77
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,78.92,63.71
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,84.65,68.26
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,88.41,71.03
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,90.82,72.61
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,91.53,72.69
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,110.53,72.62
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,154.71,93.0
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,201.63,124.49
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,249.23,161.45
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,298.93,202.19
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,348.3,243.29
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,404.34,288.9
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,453.71,329.17
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,503.63,368.89
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,551.89,406.34
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,600.08,442.72
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,645.6,476.99
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,690.2,509.88
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,731.66,539.85
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,771.63,568.28
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,807.63,593.53
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,841.48,616.6
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,871.26,636.99
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,898.42,655.82
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,920.07,671.57
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,938.68,685.47
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,952.3,696.06
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,962.67,704.67
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,966.78,709.67
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,967.55,712.63
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,962.01,711.52
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,953.19,708.34
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,936.49,698.58
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,916.79,686.88
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,891.47,674.51
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,863.5,660.1
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,834.25,643.34
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,797.5,620.88
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,750.35,590.2
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,702.16,557.92
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,642.5,515.96
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,583.27,472.68
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,508.85,415.5
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,437.05,357.26
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,345.26,278.94
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,260.15,198.61
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,149.76,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,37.5,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,10.01,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,19.33,4.49
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.1,20.8
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,38.95,28.53
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,46.49,35.56
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,51.91,40.49
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,57.1,45.02
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,59.61,47.05
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,62.01,48.9
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,63.83,50.19
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,65.52,51.33
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,66.35,51.72
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,92.78,58.07
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,141.12,79.85
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,191.55,114.27
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,243.62,156.12
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,296.46,201.07
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,348.98,246.49
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,401.35,291.26
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,451.99,333.95
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,502.66,375.6
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,551.87,415.2
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,600.45,453.32
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,646.59,489.22
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,691.53,523.52
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,733.01,554.71
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,772.68,584.11
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,808.94,610.68
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,836.69,630.59
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,866.97,652.36
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,894.78,672.47
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,916.03,688.69
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,934.29,703.03
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,957.41,720.6
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,967.98,729.65
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,971.77,734.99
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,972.19,738.2
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,966.37,736.79
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,957.28,733.25
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,940.0,722.76
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,919.7,710.24
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,893.0,695.95
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,869.4,683.76
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,832.31,660.14
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,793.33,634.8
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,743.97,601.2
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,693.74,566.04
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,630.36,519.18
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,567.65,471.15
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,490.58,409.27
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,416.34,346.37
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,323.42,265.13
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,238.73,182.5
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,133.99,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,29.91,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,7.28,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,20.18,3.55
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,33.36,22.6
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,47.66,36.1
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,61.59,48.86
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,71.19,57.54
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,82.02,67.03
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,96.01,79.06
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,106.03,87.41
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,119.76,98.79
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,132.79,109.4
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,136.46,111.97
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,140.18,102.66
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,169.95,112.36
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,208.5,134.61
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,256.77,174.67
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,302.29,214.32
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,345.68,249.63
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,397.68,292.59
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,452.37,338.55
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,501.97,379.7
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,548.21,417.37
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,593.06,452.94
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,616.48,471.28
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,633.27,483.71
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,689.97,527.26
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,749.89,572.58
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,793.11,605.32
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,838.11,637.8
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,868.35,659.12
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,896.07,678.76
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,918.07,694.5
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,937.06,708.27
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,950.47,718.79
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,960.61,727.23
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,965.23,732.42
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,966.51,735.5
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,961.51,734.2
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,953.23,730.79
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,935.94,720.29
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,915.63,707.77
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,889.32,693.47
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,866.03,681.22
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,830.14,658.34
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,792.3,633.71
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,743.55,600.21
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,693.87,565.16
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,632.24,519.81
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,571.19,473.21
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,494.69,411.88
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,421.0,349.54
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,326.75,266.93
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,241.15,181.2
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,129.24,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,23.09,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,8.19,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.95,1.4
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,30.4,19.97
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,39.09,28.55
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,47.48,36.36
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,62.57,49.84
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,80.46,65.53
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,87.54,71.45
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,88.11,71.59
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,76.58,61.23
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,64.99,50.88
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,65.21,50.77
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,87.18,55.61
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,140.97,83.75
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,195.85,125.25
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,245.22,165.61
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,293.61,206.79
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,332.51,236.4
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,397.77,287.92
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,448.61,331.19
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,499.37,373.39
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,539.76,406.46
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,573.87,433.2
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,617.2,467.06
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,660.72,500.57
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,715.42,542.37
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,769.67,582.89
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,805.27,608.32
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,838.46,632.18
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,867.01,652.59
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,892.73,671.13
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,914.98,687.79
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,934.18,702.5
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,947.37,713.07
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,957.27,721.56
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,961.94,727.06
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,963.27,730.46
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,958.87,730.05
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,951.24,727.54
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,935.42,718.1
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,926.52,713.7
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,902.39,700.47
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,875.59,685.29
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,840.12,662.55
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,802.51,637.97
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,756.4,606.43
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,714.0,576.98
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,653.61,532.9
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,593.77,487.6
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,518.86,428.15
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,446.88,368.24
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,352.03,285.3
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,264.86,194.18
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,116.14,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.55,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,8.19,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.42,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,26.88,16.93
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,32.74,23.03
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,38.46,28.45
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,42.25,31.95
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,45.93,35.18
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,52.88,41.17
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,55.37,43.14
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,56.93,44.25
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,58.41,45.27
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,58.68,45.21
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,72.4,43.94
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,132.66,72.1
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,185.1,106.74
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,237.98,148.76
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,291.66,194.38
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,345.45,240.98
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,399.24,287.07
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,451.37,330.97
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,503.23,373.42
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,553.6,413.47
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,603.1,451.62
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,649.71,486.99
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,694.8,520.34
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,736.64,550.45
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,776.49,577.69
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,812.27,601.94
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,845.54,624.45
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,874.98,644.1
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,901.54,661.85
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,923.21,677.59
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,941.72,691.36
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,954.64,701.42
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,964.2,709.65
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,968.49,714.85
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,969.39,717.99
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,963.83,717.32
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,954.94,714.54
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,939.64,705.77
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,931.13,701.8
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,906.38,690.05
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,878.93,676.29
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,843.13,655.02
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,805.26,631.85
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,757.5,600.52
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,708.65,567.48
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,652.7,527.59
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,592.72,482.87
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,517.11,423.68
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,444.52,363.88
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,348.85,280.63
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,259.88,184.5
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,113.83,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,8.19,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.52,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,26.98,16.84
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,32.83,23.0
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,38.54,28.39
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,41.93,31.52
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,45.25,34.42
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,51.75,39.98
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,53.92,41.63
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,55.17,42.44
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,56.38,43.19
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,56.41,42.89
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,77.86,49.14
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,128.41,67.98
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,180.96,101.73
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,234.22,143.09
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,288.67,188.38
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,342.6,234.11
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,397.02,279.68
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,450.47,323.61
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,503.64,365.96
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,554.9,405.55
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,605.24,443.14
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,653.67,478.43
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,700.59,511.64
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,744.35,541.79
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,786.08,568.41
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,824.06,592.23
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,859.53,614.22
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,890.63,633.72
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,918.79,651.3
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,942.48,667.29
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,962.93,681.34
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,978.14,692.19
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,989.9,701.04
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,996.27,707.37
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,999.14,711.67
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,995.35,711.87
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,988.06,710.0
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,974.23,702.71
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,957.21,693.47
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,933.68,683.48
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,907.38,671.43
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,873.09,652.56
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,845.61,638.04
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,799.6,610.23
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,752.32,580.59
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,692.3,540.99
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,632.43,499.44
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,555.35,442.08
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,487.67,388.47
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,388.33,305.0
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,293.7,197.49
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,134.24,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,7.28,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,17.16,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.14,16.84
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,32.99,23.13
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,38.73,28.55
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,42.54,32.05
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,46.25,35.27
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,53.24,41.22
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,55.78,43.15
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,56.97,43.85
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,58.13,44.5
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,58.47,44.43
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,78.51,50.44
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,130.7,69.12
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,184.79,103.32
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,241.3,147.19
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,297.59,193.79
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,352.9,240.32
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,407.03,285.17
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,459.67,327.69
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,512.2,368.81
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,563.02,407.51
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,613.1,444.42
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,660.34,478.5
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,706.2,510.66
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,749.47,540.48
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,790.86,568.11
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,827.36,592.06
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,861.28,614.3
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,890.0,633.04
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,915.74,649.91
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,938.21,665.58
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,957.56,679.38
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,970.79,689.55
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,980.63,697.74
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,985.31,703.08
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,996.82,713.04
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,990.86,711.85
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,981.47,708.66
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,964.42,699.18
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,944.22,687.75
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,916.54,675.23
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,886.14,660.86
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,846.36,638.14
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,810.64,617.76
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,757.2,584.16
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,703.05,548.9
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,635.67,502.59
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,569.22,454.77
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,486.45,391.62
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,407.0,326.96
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,307.79,242.22
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,211.84,134.75
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,84.41,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,6.37,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,17.04,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,28.18,17.55
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,37.4,26.97
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,48.1,36.85
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,53.45,41.77
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,58.61,46.3
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,61.86,48.95
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,64.96,51.38
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,66.36,52.26
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,67.69,53.06
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,68.5,53.38
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,84.58,66.65
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,133.37,75.02
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,184.66,107.5
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,237.53,148.29
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,292.06,193.52
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,346.01,239.4
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,400.84,285.66
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,459.15,333.65
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,512.02,376.47
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,563.18,416.83
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,613.77,455.56
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,661.86,491.64
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,708.65,525.83
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,752.33,557.11
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,794.22,586.11
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,832.1,610.93
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,867.51,633.93
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,897.66,653.56
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,924.88,671.27
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,947.62,686.35
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,967.14,699.42
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,981.93,709.8
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,993.31,718.11
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,998.44,723.4
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,1000.07,726.63
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,994.65,724.99
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,985.76,721.26
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,969.96,712.51
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,960.99,708.47
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,935.33,696.43
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,906.83,682.29
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,868.07,660.26
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,827.19,636.23
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,780.36,607.06
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,732.17,575.85
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,673.04,535.71
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,609.16,489.82
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,526.82,426.6
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,447.83,362.24
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,339.56,268.77
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,232.67,138.77
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,96.74,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.55,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.44,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.6,16.09
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.62,26.32
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,46.33,35.39
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,55.2,43.48
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,61.91,49.45
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,66.17,53.03
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,70.22,56.3
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,72.81,58.23
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,75.23,59.96
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,76.36,60.55
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,82.96,65.81
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,130.66,75.46
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,180.88,107.44
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,240.5,154.03
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,293.49,198.35
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,345.99,243.3
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,398.46,287.84
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,448.69,329.86
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,499.42,371.23
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,549.09,410.66
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,598.66,448.9
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,645.3,484.65
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,690.91,518.87
