Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,577.81,423.21
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,626.58,459.38
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,674.06,493.55
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,717.27,523.72
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,758.14,551.5
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,794.17,576.37
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,827.26,598.75
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,855.02,617.32
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,879.47,633.8
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,900.65,649.35
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,918.45,662.84
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,929.58,672.12
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,937.17,679.27
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,938.96,682.92
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,937.25,684.46
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,927.76,680.86
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,923.96,681.22
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,903.14,669.01
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,879.22,654.83
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,845.13,637.51
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,808.59,617.92
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,762.43,589.57
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,720.34,563.16
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,658.57,521.12
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,596.99,477.04
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,516.99,416.03
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,439.79,353.59
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,336.31,264.87
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,232.98,139.04
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,96.41,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,15.46,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,23.35,12.9
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,32.08,22.35
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,37.75,27.85
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,43.26,32.96
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,46.88,36.18
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,50.38,39.16
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,57.68,45.37
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,60.04,47.15
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,61.09,47.72
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,62.12,48.26
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,80.53,47.95
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,134.06,71.34
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,196.2,114.2
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,251.27,157.59
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,306.13,203.39
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,361.72,250.05
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,416.43,295.68
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,470.72,339.7
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,522.79,380.91
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,573.74,419.94
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,622.52,456.36
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,669.62,490.53
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,712.67,520.7
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,753.46,548.56
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,789.32,572.34
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,822.25,593.38
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,849.78,610.73
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,874.03,625.97
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,894.6,639.94
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,911.81,651.88
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,922.29,660.03
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,929.22,666.08
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,930.04,669.15
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,927.36,670.12
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,925.33,671.65
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,911.15,665.27
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,889.34,652.63
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,864.47,637.98
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,831.16,621.26
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,795.44,602.16
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,752.66,577.0
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,703.93,546.45
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,641.75,504.48
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,579.91,460.65
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,498.49,399.64
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,419.98,336.51
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,314.07,245.8
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,205.72,105.85
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,83.4,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,15.46,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,23.02,12.33
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,31.34,21.7
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,36.62,26.9
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,41.78,31.72
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,45.85,35.33
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,49.76,38.64
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,57.4,45.12
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,60.13,47.2
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,62.3,48.74
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,64.35,50.17
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,82.0,50.43
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,135.89,74.02
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,189.89,110.73
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,244.95,154.71
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,299.98,201.45
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,355.12,248.7
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,413.96,298.22
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,466.73,342.13
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,517.12,383.1
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,566.41,422.03
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,613.17,458.19
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,658.4,492.27
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,700.08,523.32
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,739.68,552.27
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,778.63,580.18
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,815.53,604.96
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,849.05,627.69
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,879.88,648.62
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,901.55,664.49
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,919.77,678.25
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,932.07,688.1
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,940.75,696.1
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,943.55,701.48
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,942.72,704.6
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,935.0,703.14
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,923.8,699.37
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,904.73,687.99
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,882.57,674.51
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,852.7,660.68
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,820.31,644.39
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,785.84,623.53
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,741.17,594.18
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,683.55,553.3
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,625.71,510.19
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,547.16,447.83
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,470.63,383.51
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,361.89,286.26
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,241.39,98.29
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,96.48,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,8.19,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,19.74,9.42
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,31.4,21.68
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,45.35,34.55
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,59.36,47.28
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,69.25,56.07
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,83.64,68.58
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,88.14,72.18
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,96.72,79.22
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,104.42,85.35
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,111.69,91.01
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,131.93,97.46
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,174.88,121.45
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,206.63,138.83
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,247.56,167.28
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,292.83,203.48
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,343.96,245.39
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,383.13,283.04
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,405.59,304.65
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,412.24,311.46
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,413.84,313.26
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,461.68,350.04
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,518.96,393.82
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,585.62,445.03
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,659.2,501.11
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,626.23,476.57
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,578.06,440.62
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,640.56,487.72
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,697.97,530.45
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,729.6,555.7
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,760.05,580.34
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,714.74,547.19
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,651.99,501.39
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,604.2,467.73
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,554.09,431.6
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,440.09,345.39
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,324.58,255.28
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,326.88,258.87
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,344.8,274.35
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,363.52,293.6
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,395.96,323.68
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,327.27,269.55
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,276.06,228.3
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,221.22,183.23
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,166.82,137.41
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,121.9,98.63
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,66.64,50.81
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,42.51,28.98
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,17.87,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,8.81,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,11.82,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,22.66,11.16
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,34.65,24.4
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,44.65,33.86
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,54.3,42.72
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,52.55,41.24
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,49.72,38.64
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,52.68,41.08
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,51.21,39.56
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,52.28,40.25
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,53.31,40.9
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,75.15,47.29
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,128.35,68.11
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,183.17,105.03
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,238.89,149.92
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,294.06,197.59
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,349.32,246.02
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,403.3,293.21
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,456.81,338.97
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,508.1,381.89
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,558.29,422.72
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,605.79,461.02
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,651.54,497.13
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,694.4,530.31
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,735.02,561.23
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,772.05,588.44
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,806.49,612.87
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,836.49,634.47
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,863.46,654.45
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,884.03,670.07
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,901.17,683.49
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,914.17,694.38
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,923.65,703.02
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,915.04,698.86
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,902.84,692.41
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,883.17,681.11
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,851.91,661.54
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,798.69,625.01
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,739.13,583.38
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,748.02,593.57
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,746.63,595.83
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,733.51,588.18
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,716.72,577.38
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,651.83,529.4
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,587.3,479.77
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,516.24,421.97
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,454.79,368.55
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,338.37,261.54
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,212.46,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,85.59,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,10.01,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,21.1,9.58
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,33.14,23.19
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,43.19,32.71
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,52.9,41.62
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,65.23,52.67
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,76.97,62.93
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,81.17,66.35
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,85.26,69.57
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,83.51,67.65
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,81.21,65.25
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,80.04,53.95
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,128.71,71.22
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,183.98,109.23
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,238.47,153.21
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,288.07,196.94
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,339.55,241.89
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,387.8,282.89
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,433.34,320.46
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,476.5,354.87
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,518.02,386.91
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,561.3,419.98
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,603.81,451.71
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,651.03,486.81
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,699.63,522.4
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,734.97,548.38
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,768.25,572.74
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,802.36,597.55
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,837.16,621.41
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,861.77,639.24
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,890.17,659.8
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,881.25,655.35
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,876.79,654.27
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,878.78,658.01
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,877.33,659.51
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,885.44,667.89
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,880.8,667.58
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,839.76,640.83
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,787.84,606.29
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,751.99,585.5
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,710.16,559.5
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,580.72,465.59
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,450.46,365.06
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,329.45,269.29
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,216.98,176.71
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,204.03,165.5
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,174.86,139.73
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,132.82,98.35
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,78.24,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,28.54,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,12.73,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,19.7,7.9
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,27.31,17.97
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,34.89,25.25
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,39.9,29.99
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,42.52,32.4
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,45.16,34.68
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,46.86,36.04
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,48.54,37.32
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,57.46,44.92
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,59.48,46.42
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,69.28,45.0
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,123.68,64.77
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,179.73,102.05
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,236.68,148.02
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,292.94,197.1
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,349.2,247.1
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,404.22,295.91
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,458.81,343.4
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,511.22,388.05
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,562.55,430.62
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,610.93,470.28
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,657.52,507.62
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,700.7,541.65
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,741.55,573.3
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,778.23,600.88
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,812.04,625.6
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,842.08,647.4
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,868.94,667.02
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,889.71,682.41
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,906.98,695.48
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,919.64,705.34
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,928.71,712.86
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,930.68,716.01
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,929.01,716.81
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,920.62,713.02
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,908.76,706.93
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,889.11,694.81
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,866.41,680.51
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,835.66,661.68
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,802.46,640.71
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,767.44,617.57
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,722.5,586.05
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,663.47,542.17
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,604.34,496.03
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,521.43,428.25
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,441.18,358.65
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,324.0,243.16
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,159.59,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,12.73,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,19.37,7.04
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,29.02,19.52
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,33.2,23.85
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,37.43,27.87
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,39.77,30.03
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,42.14,32.08
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,43.6,33.23
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,51.93,40.39
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,53.79,41.77
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,55.55,43.05
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,63.69,49.82
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,119.12,60.72
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,175.64,97.49
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,233.13,143.2
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,290.12,192.15
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,347.21,242.01
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,403.08,290.48
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,458.36,337.29
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,511.28,380.98
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,562.89,422.24
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,611.88,460.63
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,658.95,496.52
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,702.81,529.19
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,744.27,559.38
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,781.49,585.46
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,815.78,608.79
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,845.07,628.72
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,871.04,646.47
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,891.72,661.27
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,908.86,673.87
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,920.68,683.09
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,928.84,690.06
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,930.0,693.54
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,927.49,694.73
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,918.72,691.67
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,906.5,686.34
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,886.8,674.67
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,864.04,660.92
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,831.74,643.76
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,805.35,630.24
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,759.22,600.42
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,711.65,568.46
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,649.57,523.81
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,587.68,476.79
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,502.92,408.72
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,429.37,344.9
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,305.66,220.8
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,142.65,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,12.73,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,19.46,6.15
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,26.63,17.3
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,33.24,23.76
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,37.44,27.76
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,40.18,30.3
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,42.93,32.69
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,44.73,34.15
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,46.5,35.53
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,55.09,42.84
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,56.82,44.1
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,62.93,49.13
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,117.62,60.53
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,174.09,97.16
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,231.24,142.68
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,287.77,191.46
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,344.04,240.94
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,398.73,288.76
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,452.92,335.13
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,505.07,378.86
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,556.05,420.43
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,604.01,458.84
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,650.11,494.87
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,693.21,527.96
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,733.95,558.65
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,770.26,585.6
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,803.73,609.38
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,832.4,629.84
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,857.84,648.14
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,878.9,664.17
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,896.55,678.3
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,907.79,688.33
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,915.42,696.07
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,917.38,699.94
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,915.75,701.52
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,906.76,698.41
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,894.32,692.98
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,873.29,679.88
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,849.25,664.64
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,826.69,653.47
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,793.29,633.86
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,748.89,603.96
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,702.97,571.81
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,641.6,525.9
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,580.33,477.7
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,493.33,405.78
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,418.06,338.46
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,285.79,199.5
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,120.81,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,11.82,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,20.0,5.39
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,28.45,18.87
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,33.42,24.0
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,38.35,28.67
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,44.84,34.57
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,47.78,37.13
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,49.76,38.74
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,51.72,40.27
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,52.8,40.98
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,53.87,41.67
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,66.54,52.41
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,120.52,64.38
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,175.35,99.24
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,231.24,143.3
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,286.64,190.81
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,342.22,239.41
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,396.26,286.6
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,449.78,332.35
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,501.85,375.67
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,552.73,416.68
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,600.25,454.05
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,645.95,488.94
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,688.95,521.24
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,729.59,551.08
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,765.44,576.83
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,798.43,599.17
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,826.37,618.22
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,851.07,635.13
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,871.53,649.88
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,888.56,662.48
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,899.33,670.88
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,906.53,677.08
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,906.95,679.99
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,903.8,680.65
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,894.65,676.91
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,882.17,670.99
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,860.26,657.64
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,843.77,648.13
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,810.33,630.15
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,774.56,609.75
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,725.35,577.72
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,674.92,543.4
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,608.68,494.86
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,549.67,449.21
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,442.69,362.49
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,341.01,273.97
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,214.47,138.84
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,62.23,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,10.01,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,21.04,4.53
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,32.2,22.05
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,38.2,28.24
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,44.11,33.83
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,47.29,36.78
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,50.46,39.55
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,51.93,40.69
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,58.66,46.4
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,60.21,47.44
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,61.73,48.43
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,63.07,49.26
2018,9,19,9,0,847.0,90.0,1.1,19.2,572.0,115.96,61.8
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,170.69,95.94
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,234.14,144.97
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,288.69,190.49
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,343.59,237.21
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,397.58,283.13
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,451.16,327.72
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,502.6,369.41
