Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,462.07,338.1
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,507.72,374.88
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,551.5,409.04
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,590.92,439.32
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,627.88,467.01
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,660.09,490.69
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,689.33,511.74
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,713.82,529.08
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,735.05,543.58
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,751.17,554.71
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,763.88,563.71
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,770.18,568.05
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,773.01,570.26
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,767.99,567.82
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,759.58,563.29
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,750.57,558.31
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,732.03,546.86
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,702.27,528.01
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,670.0,507.01
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,624.42,476.26
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,577.39,443.12
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,511.28,395.91
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,452.99,350.48
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,358.09,272.22
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,259.65,140.5
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,113.24,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,11.82,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.92,5.62
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,28.35,18.78
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,33.47,24.06
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,38.61,28.97
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,44.81,34.62
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,47.47,36.96
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,49.62,38.71
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,51.77,40.39
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,52.68,40.94
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,53.63,41.51
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,93.1,48.61
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,153.02,83.52
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,205.26,121.51
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,257.92,163.87
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,309.99,207.86
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,361.61,251.47
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,410.6,292.4
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,458.37,331.34
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,503.34,367.26
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,546.49,400.8
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,585.81,431.09
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,622.71,458.92
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,656.23,484.39
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,686.89,507.48
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,711.89,525.99
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,733.66,541.89
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,749.83,554.07
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,762.56,564.14
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,768.13,569.53
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,770.16,572.73
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,766.29,572.13
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,759.06,569.36
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,749.38,564.94
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,730.21,553.87
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,700.09,534.15
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,667.48,512.19
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,622.25,481.06
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,575.61,447.39
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,509.62,399.09
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,451.43,352.6
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,355.06,270.92
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,252.49,116.8
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,110.57,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,7.28,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.67,1.99
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.71,15.61
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,33.66,24.27
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,43.2,33.12
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,50.15,39.46
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,56.84,45.4
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,53.46,42.24
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,55.67,44.02
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,52.73,41.19
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,57.69,45.32
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,96.16,52.32
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,149.72,82.02
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,202.96,121.86
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,255.99,166.17
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,307.91,211.31
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,359.35,256.12
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,407.91,297.83
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,455.26,337.39
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,499.85,374.13
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,542.56,408.38
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,581.43,438.95
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,617.86,466.96
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,650.1,491.82
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,679.44,514.15
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,703.79,533.06
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,724.92,549.48
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,739.58,560.99
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,750.82,570.0
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,756.07,575.15
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,763.69,582.09
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,757.89,580.53
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,748.67,576.67
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,731.62,567.05
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,711.52,555.06
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,679.63,533.11
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,645.34,508.88
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,598.22,477.1
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,555.46,446.7
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,487.81,393.77
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,421.36,338.11
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,316.52,245.76
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,204.68,72.12
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,81.4,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,6.37,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,16.77,0.78
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,27.41,17.75
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,34.12,24.59
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,42.77,32.67
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,52.08,41.16
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,59.93,48.16
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,51.31,40.36
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,47.41,36.74
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,48.49,37.52
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,57.01,44.84
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,92.56,50.47
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,145.91,79.33
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,198.89,118.89
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,251.94,163.68
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,303.92,209.71
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,355.44,255.67
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,405.05,299.55
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,453.43,341.45
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,498.13,379.84
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,540.9,415.74
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,580.49,448.45
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,617.65,478.56
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,650.7,505.06
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,680.87,528.94
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,705.35,548.61
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,726.57,565.67
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,742.0,577.85
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,753.95,587.71
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,759.66,593.22
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,761.85,596.37
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,756.83,595.39
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,748.46,592.27
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,731.49,582.58
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,718.1,575.41
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,688.42,554.31
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,656.31,530.85
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,609.66,498.13
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,561.73,462.43
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,494.33,407.44
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,435.18,354.86
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,329.77,257.79
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,215.5,42.69
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,87.37,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,10.01,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,17.98,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,26.17,16.56
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,30.92,21.74
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,38.93,29.23
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,43.36,33.34
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,47.67,37.18
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,63.32,51.06
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,80.73,66.28
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,94.46,78.04
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,107.69,89.21
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,129.99,93.48
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,166.46,114.62
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,204.63,145.94
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,241.16,178.25
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,265.17,201.2
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,285.91,220.88
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,313.88,243.51
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,347.19,270.52
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,394.33,308.32
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,451.24,354.24
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,487.92,384.73
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,528.95,418.47
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,506.18,401.52
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,470.53,373.94
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,536.77,428.12
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,603.64,482.2
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,664.61,530.23
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,722.18,574.73
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,736.88,584.99
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,742.71,589.05
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,675.76,539.59
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,595.36,478.12
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,641.18,515.31
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,677.5,542.47
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,665.36,534.23
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,650.21,523.67
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,604.59,489.35
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,557.65,452.66
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,490.33,398.57
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,423.48,340.94
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,325.75,249.46
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,208.89,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,85.47,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,7.28,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.2,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.76,16.07
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,31.62,22.35
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,36.45,27.02
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,39.93,30.27
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,40.38,30.66
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,50.29,39.42
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,54.45,42.94
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,52.43,40.94
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,53.37,41.55
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,83.09,45.12
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,134.84,71.3
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,186.08,108.25
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,237.52,150.67
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,287.96,194.73
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,337.77,238.65
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,386.12,280.8
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,433.18,320.9
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,476.48,357.55
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,517.8,391.72
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,555.43,422.3
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,590.57,450.31
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,621.41,475.02
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,649.35,497.22
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,673.0,515.85
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,693.48,531.99
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,694.85,533.83
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,696.75,536.08
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,691.56,533.38
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,682.72,528.21
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,646.29,502.89
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,602.93,471.74
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,514.11,406.17
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,416.01,331.76
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,501.8,401.01
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,573.12,456.42
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,552.3,441.01
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,524.49,419.55
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,461.18,368.87
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,405.62,320.48
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,305.17,226.59
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,191.42,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,77.93,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,8.19,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,16.29,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,24.54,14.72
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,31.37,21.94
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,37.9,28.13
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,48.73,37.96
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,59.36,47.44
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,52.72,41.39
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,50.63,39.33
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,53.81,41.89
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,56.89,44.32
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,80.31,44.56
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,136.3,73.3
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,186.31,108.19
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,237.65,149.67
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,288.14,193.51
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,338.12,237.4
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,386.77,279.77
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,434.22,320.23
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,477.79,357.03
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,519.48,391.38
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,558.76,422.98
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,595.65,451.98
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,627.74,477.01
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,656.95,499.45
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,681.03,517.82
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,701.9,533.64
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,717.91,545.35
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,730.55,554.4
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,736.93,559.46
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,739.88,562.31
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,734.93,560.2
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,726.65,555.87
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,710.75,546.16
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,698.38,538.88
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,668.67,518.62
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,636.6,496.12
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,590.9,462.7
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,543.99,426.61
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,474.81,373.82
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,406.33,317.26
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,301.65,218.51
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,175.37,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,71.23,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,8.19,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,15.44,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,22.76,13.02
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,27.21,18.28
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,34.56,25.18
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,39.8,30.03
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,47.53,36.95
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,62.24,49.86
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,75.12,60.9
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,87.07,70.92
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,98.57,80.36
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,115.73,81.17
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,153.41,99.94
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,188.05,120.22
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,230.19,150.09
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,274.8,187.11
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,319.14,223.97
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,362.21,259.14
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,404.8,292.97
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,442.4,323.14
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,478.03,351.04
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,520.63,383.66
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,564.57,416.71
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,593.38,438.91
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,619.6,459.08
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,637.28,473.42
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,651.59,485.25
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,682.14,508.26
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,705.57,525.67
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,711.67,530.54
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,720.01,537.24
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,703.32,527.07
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,683.27,514.83
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,644.99,489.66
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,608.41,465.39
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,580.61,446.73
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,550.8,425.86
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,523.63,405.54
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,494.57,382.14
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,422.13,326.31
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,351.35,268.56
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,246.85,171.09
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,102.68,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.64,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,15.45,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,27.14,16.14
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,34.87,24.76
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,44.04,33.36
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,50.48,39.32
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,56.76,44.94
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,64.43,51.58
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,71.83,57.83
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,84.47,68.51
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,96.62,78.58
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,106.18,73.54
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,141.61,87.83
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,187.33,122.3
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,228.55,156.92
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,269.74,187.18
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,320.03,226.34
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,362.97,263.54
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,404.1,298.48
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,451.29,336.35
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,496.93,372.37
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,530.39,398.96
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,560.83,422.6
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,601.17,453.81
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,638.71,482.66
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,655.17,495.51
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,671.51,508.01
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,688.0,521.77
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,701.4,533.04
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,685.37,523.14
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,667.9,512.29
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,651.28,502.8
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,631.65,490.82
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,562.88,440.89
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,487.0,384.47
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,451.61,358.43
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,415.01,330.55
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,304.31,244.29
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,200.38,160.08
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,162.14,128.27
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,123.72,95.09
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,100.63,66.56
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,37.48,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.73,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,15.46,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,25.77,14.56
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,28.68,19.23
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,34.82,25.07
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,36.86,27.08
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,39.04,29.06
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,41.11,30.84
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,43.18,32.54
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,49.99,38.36
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,51.22,39.23
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,79.13,48.36
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,130.44,76.75
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,174.46,106.41
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,221.35,143.43
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,271.15,183.8
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,326.47,230.09
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,373.12,271.82
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,418.5,311.81
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,461.84,349.76
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,503.28,385.36
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,540.67,416.96
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,575.64,445.99
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,605.51,470.86
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,632.34,493.02
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,653.84,511.13
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,672.05,526.57
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,680.75,534.73
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,682.14,537.47
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,648.43,512.81
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,607.45,482.35
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,519.98,415.8
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,422.75,339.95
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,396.9,321.05
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,369.78,300.58
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,377.7,308.55
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,397.83,325.41
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,338.07,277.35
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,265.55,217.8
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,220.39,178.9
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,175.96,138.95
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,123.16,80.54
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,45.33,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,9.75,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,10.3,4.0,0.0,0.0
2018,10,29,6,45,68.5,17.5,2.05,10.85,22.0,15.92,0.0
2018,10,29,7,0,107.0,31.0,2.2,11.4,40.0,24.92,13.57
2018,10,29,7,15,183.0,45.5,2.4,11.9,73.0,34.99,24.89
2018,10,29,7,30,259.0,60.0,2.6,12.4,106.0,45.48,34.79
2018,10,29,7,45,313.0,72.5,2.75,12.95,144.0,54.08,42.77
2018,10,29,8,0,367.0,85.0,2.9,13.5,182.0,62.42,50.31
2018,10,29,8,15,338.5,104.0,3.0,13.7,206.0,74.76,61.29
2018,10,29,8,30,310.0,123.0,3.1,13.9,230.0,90.98,75.54
2018,10,29,8,45,266.5,146.5,3.15,14.15,246.5,105.62,88.19
2018,10,29,9,0,223.0,170.0,3.2,14.4,263.0,119.63,100.14
2018,10,29,9,15,232.5,185.5,3.45,14.75,290.0,134.93,104.67
2018,10,29,9,30,242.0,201.0,3.7,15.1,317.0,163.98,122.52
2018,10,29,9,45,246.0,215.5,3.95,15.4,340.0,192.83,143.89
